Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.85
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,32.4
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,21.3
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.82
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.92
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.11
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,52.4
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,116.2
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,10.9
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.79
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.92
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.29
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,20.1
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.59
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.16
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.77
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,57.1
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,118.9
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,10.8
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.12
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.22
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.77
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
930601,NOD RISE NO 2 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.98
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,17.1
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,18.7
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.47
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,62.8
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,126.0
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,10.8
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.97
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.95
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.53
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
930601,NOD RISE NO 2 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.54
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.88
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.35
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.52
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,58.7
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,135.1
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,10.7
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.83
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.84
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.78
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
930601,NOD RISE NO 2 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.81
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,40.4
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.56
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.56
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.18
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,69.8
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,153.5
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,10.6
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.92
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.99
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.29
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
930601,NOD RISE NO 2 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,10.9
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,11.3
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.89
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.09
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,65.6
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.4
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.5
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,10.6
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.51
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.12
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.11
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
930601,NOD RISE NO 2 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.66
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,26.6
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.23
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.33
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,62.5
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.8
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,10.5
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.91
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.67
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.92
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
930601,NOD RISE NO 2 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,13.9
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.06
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.66
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,63.4
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.1
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,10.5
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.94
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.85
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.94
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
930601,NOD RISE NO 2 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,9.9
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,15.7
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.02
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.05
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.05
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,71.0
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,129.2
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,10.4
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.37
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.6
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.12
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
930601,NOD RISE NO 2 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.23
