Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.38
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.79
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,69.1
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,128.1
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,10.4
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.99
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.82
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.19
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
930601,NOD RISE NO 2 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.52
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.42
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.69
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,76.6
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,139.9
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,10.3
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.52
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.02
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.66
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
930601,NOD RISE NO 2 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,15.3
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,7.5
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.5
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,72.7
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,130.5
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,10.3
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.92
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.23
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.25
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
930601,NOD RISE NO 2 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.41
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.64
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,69.3
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,124.3
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,10.2
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.27
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.08
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.74
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
930601,NOD RISE NO 2 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.59
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,57.4
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.6
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,10.1
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.72
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.17
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.54
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
930601,NOD RISE NO 2 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.77
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,15.3
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.34
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,50.3
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,10.1
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.2
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.9
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
930601,NOD RISE NO 2 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,12.2
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.14
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.38
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,45.0
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,10.1
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.92
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.68
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.18
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
930601,NOD RISE NO 2 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.96
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,34.7
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,10.0
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.66
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.92
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
930601,NOD RISE NO 2 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.22
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,50.9
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.8
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,10.0
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.88
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.41
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
930601,NOD RISE NO 2 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.73
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,12.1
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
