Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.91
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,42.1
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,10.0
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.1
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.8
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.67
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
930601,NOD RISE NO 2 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.05
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.22
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.19
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,41.4
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,9.9
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.89
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.25
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
930601,NOD RISE NO 2 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.52
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,22.9
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.21
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.98
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,41.4
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,9.9
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.75
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.41
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.48
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
930601,NOD RISE NO 2 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.53
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,31.4
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.77
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.47
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,44.7
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.7
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,9.9
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.1
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.07
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.47
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
930601,NOD RISE NO 2 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.07
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,18.3
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.44
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,50.4
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.5
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,9.8
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.61
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.77
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.86
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
930601,NOD RISE NO 2 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.22
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,29.3
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.89
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.9
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,52.5
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.4
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,9.8
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.11
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.16
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.92
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
930601,NOD RISE NO 2 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.59
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,25.2
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,10.7
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.43
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.34
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,51.7
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,9.7
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.53
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.89
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.85
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
930601,NOD RISE NO 2 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.2
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.7
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.4
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,57.3
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,9.6
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.28
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.61
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.75
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
930601,NOD RISE NO 2 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.29
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.88
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,54.6
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,9.6
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.4
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.43
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
930601,NOD RISE NO 2 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.8
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.54
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.04
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,44.2
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.3
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,9.6
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
