Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.72
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.38
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.25
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
930601,NOD RISE NO 2 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.86
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,18.3
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,12.1
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,13.1
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.12
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.33
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,9.5
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.64
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.95
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
930601,NOD RISE NO 2 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,24.7
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.52
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.95
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,9.5
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.63
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.6
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
930601,NOD RISE NO 2 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,13.1
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.92
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,28.3
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.66
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,28.6
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,9.4
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.84
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.55
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.55
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
930601,NOD RISE NO 2 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.17
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,19.1
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,25.9
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.66
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,59.9
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.2
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,9.4
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.91
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.8
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.33
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
930601,NOD RISE NO 2 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,15.2
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,9.8
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.62
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,45.3
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,9.4
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.74
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.75
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.37
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
930601,NOD RISE NO 2 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.07
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,11.9
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,33.2
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.4
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,9.4
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.14
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.16
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
930601,NOD RISE NO 2 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,7.7
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,9.3
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.65
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.34
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.66
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
930601,NOD RISE NO 2 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,10.1
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,19.7
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.35
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,9.3
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.65
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.19
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
930601,NOD RISE NO 2 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.61
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,9.3
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.34
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.83
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.69
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
930601,NOD RISE NO 2 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
