Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,15.9
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,12.1
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.3
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.37
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,9.3
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.82
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.5
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
930601,NOD RISE NO 2 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,15.9
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.08
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.54
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,35.8
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,9.2
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.2
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.95
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.11
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
930601,NOD RISE NO 2 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.66
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,26.1
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.21
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.29
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,9.2
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.56
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.59
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.66
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
930601,NOD RISE NO 2 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,27.4
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.5
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,9.1
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.18
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.78
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.23
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
930601,NOD RISE NO 2 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.08
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,43.2
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.23
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.51
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,49.9
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.2
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,9.1
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.29
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.48
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.39
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
930601,NOD RISE NO 2 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.64
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,20.6
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.52
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.14
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,30.7
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,9.1
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.77
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.38
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.38
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
930601,NOD RISE NO 2 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,7.6
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.57
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.71
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,30.5
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,9.1
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.11
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.73
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.95
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
930601,NOD RISE NO 2 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,10.1
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.91
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,33.5
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,9.1
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.46
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
930601,NOD RISE NO 2 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,7.1
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,13.7
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,6.7
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.09
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,41.9
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,9.1
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.16
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.63
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
930601,NOD RISE NO 2 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,7.6
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.62
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
