Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.42
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.92
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,34.1
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,9.1
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.75
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.6
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
930601,NOD RISE NO 2 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.89
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,38.4
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,9.1
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.34
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.4
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
930601,NOD RISE NO 2 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.46
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,32.9
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,9.1
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.91
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.31
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
930601,NOD RISE NO 2 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,19.3
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.48
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,9.1
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.92
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.42
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.02
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
930601,NOD RISE NO 2 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.21
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,37.7
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,9.1
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.19
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.58
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
930601,NOD RISE NO 2 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.48
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,39.8
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,9.1
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.73
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
930601,NOD RISE NO 2 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.51
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,28.1
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.67
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,41.5
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.32
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,34.0
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,9.1
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.62
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.87
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
930601,NOD RISE NO 2 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,11.4
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.42
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,40.4
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,9.1
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.77
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.16
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
930601,NOD RISE NO 2 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.29
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,9.1
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.23
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.4
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.9
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
930601,NOD RISE NO 2 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.3
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.35
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
