Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,9.1
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.77
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.6
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
930601,NOD RISE NO 2 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,5.6
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,6.3
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,9.1
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.22
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
930601,NOD RISE NO 2 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,5.8
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,9.1
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.01
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.78
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
930601,NOD RISE NO 2 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,7.3
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,9.1
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.51
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.46
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
930601,NOD RISE NO 2 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,6.6
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,9.1
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.51
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
930601,NOD RISE NO 2 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,7.8
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,9.2
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.96
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.17
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.42
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
930601,NOD RISE NO 2 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,9.2
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,10.3
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,9.2
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.73
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.95
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
930601,NOD RISE NO 2 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,6.8
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,8.1
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,9.2
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.34
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.31
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.91
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
930601,NOD RISE NO 2 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.56
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,9.2
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.34
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.46
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
930601,NOD RISE NO 2 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,6.2
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.89
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,41.8
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,9.3
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
