Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.46
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.19
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
930601,NOD RISE NO 2 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,5.3
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.67
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.45
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,9.3
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.74
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.5
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
930601,NOD RISE NO 2 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,7.9
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,9.3
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.42
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.22
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.41
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
930601,NOD RISE NO 2 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,5.1
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.01
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,12.2
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,9.3
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.26
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.39
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.25
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
930601,NOD RISE NO 2 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.45
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,7.8
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.25
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,33.9
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.58
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,9.3
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.41
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.79
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
930601,NOD RISE NO 2 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,10.7
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.41
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,31.8
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.02
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,13.3
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,9.3
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.55
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
930601,NOD RISE NO 2 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,7.3
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,31.2
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,9.3
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.52
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.77
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.59
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
930601,NOD RISE NO 2 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,6.2
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,30.6
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,9.3
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.73
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.54
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
930601,NOD RISE NO 2 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,6.3
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.16
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,46.4
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,12.3
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,9.4
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.05
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.7
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.3
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
930601,NOD RISE NO 2 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.95
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,43.2
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,14.9
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,9.4
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.18
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.18
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.64
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
930601,NOD RISE NO 2 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
