Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,7.9
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.6
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,31.8
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,9.4
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.01
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.97
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
930601,NOD RISE NO 2 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.8
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.74
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,29.3
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,9.4
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.71
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.28
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
930601,NOD RISE NO 2 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.32
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.86
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.49
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.29
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,9.4
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.63
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.73
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.78
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
930601,NOD RISE NO 2 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,7.5
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.7
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,12.9
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,9.4
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.51
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.8
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
930601,NOD RISE NO 2 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,7.4
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,9.5
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.63
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.85
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.91
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
930601,NOD RISE NO 2 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,7.3
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,9.5
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.96
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.39
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
930601,NOD RISE NO 2 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,5.9
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,13.3
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,9.5
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.34
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
930601,NOD RISE NO 2 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,9.5
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.19
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.87
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.64
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
930601,NOD RISE NO 2 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,7.3
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.8
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,9.5
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.34
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.86
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
930601,NOD RISE NO 2 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.67
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
