Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,9.6
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.96
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.54
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
930601,NOD RISE NO 2 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,8.1
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,12.3
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,9.6
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.41
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.96
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
930601,NOD RISE NO 2 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.69
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,8.2
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.13
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,9.6
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.9
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.33
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.03
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
930601,NOD RISE NO 2 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,7.1
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,16.3
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,9.6
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.23
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.08
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
930601,NOD RISE NO 2 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,7.4
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,9.6
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.67
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.64
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.21
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
930601,NOD RISE NO 2 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,8.5
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,11.3
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,9.7
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.19
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.34
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
930601,NOD RISE NO 2 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,20.6
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,9.7
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.21
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.65
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
930601,NOD RISE NO 2 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.99
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.45
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,9.8
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.45
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.72
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
930601,NOD RISE NO 2 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,8.0
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.07
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,9.8
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.93
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.87
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.83
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
930601,NOD RISE NO 2 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,5.5
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.5
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
