Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,9.8
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.23
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.92
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.13
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
930601,NOD RISE NO 2 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,7.7
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,9.8
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.42
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.19
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.19
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
930601,NOD RISE NO 2 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,9.9
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.81
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.63
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
930601,NOD RISE NO 2 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,7.9
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.23
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,9.9
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.61
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.15
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
930601,NOD RISE NO 2 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,7.2
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.92
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.8
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,9.9
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.65
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.26
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.51
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
930601,NOD RISE NO 2 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,7.4
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.18
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.9
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,9.9
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.68
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.07
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.99
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
930601,NOD RISE NO 2 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,7.9
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.33
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.29
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.55
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,9.9
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.12
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.66
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.37
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
930601,NOD RISE NO 2 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.08
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,10.3
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.59
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.6
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,9.9
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.49
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.33
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
930601,NOD RISE NO 2 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,8.0
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.19
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,30.3
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.15
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,10.0
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.17
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.66
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.65
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
930601,NOD RISE NO 2 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,8.1
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.1
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.42
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.82
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,31.3
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,10.0
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
