Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.71
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.19
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.02
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
930601,NOD RISE NO 2 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,7.7
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.37
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.37
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.47
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,10.0
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.71
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.53
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.52
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
930601,NOD RISE NO 2 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,6.3
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,17.9
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.02
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.15
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,10.0
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.68
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.62
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
930601,NOD RISE NO 2 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,5.7
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.59
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,32.6
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,10.0
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.46
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.08
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.05
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
930601,NOD RISE NO 2 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.48
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.28
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,38.4
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,10.1
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.19
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.12
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
930601,NOD RISE NO 2 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,12.7
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,6.8
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.33
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,38.3
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,10.1
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.18
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
930601,NOD RISE NO 2 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.07
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,39.6
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,10.1
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.37
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
930601,NOD RISE NO 2 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,7.9
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,7.4
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.59
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,37.3
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,10.1
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
930601,NOD RISE NO 2 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
